Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.3
330894,Beechfield Grove,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.55
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
