Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.45
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.22
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.3
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.4
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
