Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.4
330894,Beechfield Grove,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.64
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
