Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.98
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.7
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.79
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.82
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.77
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
