Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.1
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.57
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.12
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.76
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.09
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.86
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.89
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
