Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.47
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.02
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.18
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.09
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.81
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.52
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.89
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.16
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.51
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
