Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.43
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.88
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.73
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.87
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.42
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.82
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.12
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.55
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.91
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.68
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.88
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.21
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.88
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.84
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.39
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.08
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.59
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.99
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.18
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
