Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.01
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.73
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.94
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.49
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.22
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.27
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.13
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.89
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.12
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.76
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.09
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.96
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.37
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.89
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.15
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.54
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.68
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.6
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.49
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.1
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.24
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.24
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.5
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
