Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.69
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.85
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.85
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,29.65
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.83
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.77
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.1
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.9
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.54
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.53
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.41
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.1
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.4
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.55
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.85
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.78
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.47
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.9
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.46
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.22
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.05
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.46
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.27
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.95
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.96
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.6
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.74
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
