Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.56
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.95
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.46
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.74
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.47
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.88
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.36
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.22
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.52
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.31
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.04
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.69
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.47
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.11
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.11
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.53
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.2
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.6
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.22
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.68
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.56
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.84
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.35
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.19
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.26
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
