Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.95
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.36
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.51
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.98
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.12
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.21
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.4
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.53
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.53
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.35
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.68
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.65
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.33
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
