Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.7
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.84
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.9
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.67
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.7
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.61
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.49
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.09
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
