Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.52
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.75
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.9
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.91
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.2
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.39
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.01
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.52
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.11
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.9
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.61
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
