Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.03
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.34
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.06
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.77
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.58
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.58
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.67
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.44
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.78
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.13
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.56
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.91
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.28
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.35
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.06
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.51
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.7
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.12
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
