Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.72
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.65
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.52
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.21
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.41
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.9
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.25
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.6
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.21
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.88
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
