Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.28
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.34
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.02
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.24
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.64
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.92
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.93
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.22
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.8
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.43
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
