Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.08
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.79
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.62
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.91
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.24
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.75
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.38
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.34
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
