Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.71
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.52
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.65
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.55
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.52
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.03
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.62
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.22
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
