Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.86
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.74
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.42
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
