Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
330894,Beechfield Grove,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
