Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
