Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.22
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.15
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
