Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.01
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.24
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.43
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.37
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.33
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.67
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
