Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.98
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.49
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.41
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.54
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.9
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.78
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.8
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.41
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.88
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.92
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.16
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.29
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
