Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.14
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.86
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.06
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.62
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.98
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.54
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.3
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.76
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.51
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.1
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.75
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.16
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.19
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.43
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.76
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.96
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.58
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
