Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.9
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.34
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.65
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.71
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.07
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.81
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.59
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.46
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.48
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.39
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.92
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.97
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.29
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.14
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.91
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.4
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.26
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.84
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.04
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.06
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.52
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.29
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.69
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
