Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.58
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.25
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.74
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.21
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.07
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.92
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.35
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.33
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.28
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.5
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.01
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.01
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.89
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.01
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.29
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.78
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.35
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.13
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.02
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.47
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.91
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.71
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.93
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.7
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.11
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,21.3
