Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.57
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.99
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.25
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.62
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.17
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.21
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.84
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.04
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.64
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.83
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.69
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.59
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.36
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.07
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.19
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.47
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.69
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.92
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.15
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.47
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.63
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.44
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
