Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.22
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.97
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.12
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.57
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.55
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.41
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.95
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.79
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.23
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.18
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
