Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.22
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.99
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.45
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.95
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.85
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
