Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.93
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.33
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.11
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.84
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.29
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.03
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
