Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.38
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.14
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.62
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.18
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.83
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.93
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.92
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.66
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.57
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.72
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.26
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
