Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.18
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.26
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.74
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.63
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.74
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.81
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.65
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.22
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.62
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
