Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.51
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.89
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.33
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.47
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.45
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.69
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.76
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.54
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.4
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.13
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.01
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.72
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.64
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
