Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.4
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.95
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.43
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.93
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.67
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.02
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.01
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.93
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.71
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.23
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.48
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.63
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.88
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.03
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
