Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.57
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.73
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.61
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.65
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.39
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
