Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,17.26
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
