Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.24
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.45
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
