Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
330894,Beechfield Grove,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
330894,Beechfield Grove,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
