Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.07
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.64
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.29
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
