Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.56
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.64
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.82
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.54
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.64
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.53
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.18
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
