Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.41
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.82
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.63
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.72
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.11
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.03
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.96
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.85
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.4
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.89
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.88
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.91
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.55
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.33
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.42
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
