Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.85
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.35
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.05
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.18
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.96
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.0
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.14
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.71
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.49
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.6
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.65
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.06
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.18
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.6
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.99
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.46
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
