Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.92
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.91
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.12
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.02
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.18
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.21
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.31
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.18
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.25
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.45
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.95
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.65
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.72
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.6
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.62
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.98
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.02
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.49
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.73
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.99
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
