Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.34
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.33
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.1
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.1
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.99
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.99
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.47
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.72
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.84
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.29
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.92
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.47
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.46
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.17
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.44
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.28
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.84
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.45
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.61
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.57
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.57
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.9
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
