Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.85
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.88
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.77
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.93
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.19
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.83
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.78
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.37
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.62
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.95
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.34
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.07
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.93
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.82
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.06
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.79
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.32
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.07
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.51
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.49
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.56
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.13
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.99
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
