Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.81
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.2
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.55
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.47
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.49
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.77
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.86
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.71
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.09
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.87
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
