Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.86
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.11
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.94
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.83
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.46
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.24
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.71
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.52
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
