Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.84
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.97
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.35
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.25
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.56
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.24
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.56
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.5
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.91
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.99
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.34
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.09
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.64
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.71
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.22
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.96
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.2
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.99
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
