Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.61
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.14
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.67
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.57
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,19.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.15
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.89
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.14
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.63
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.94
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.7
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
