Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.73
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.69
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.14
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.68
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,19.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,19.2
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.19
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.48
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.48
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.2
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
