Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.72
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.21
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.75
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.95
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.05
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.44
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.58
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.98
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,19.2
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.97
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
