Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,19.2
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.27
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.12
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.26
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.08
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.9
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.04
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.99
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.5
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.68
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.83
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.99
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.92
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
