Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.34
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.83
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.99
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.51
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.95
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.34
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
