Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,19.7
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
