Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.86
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.18
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
