Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.92
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.14
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.76
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
