Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.26
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
