Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.87
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.82
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.64
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.04
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.93
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.84
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.46
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.51
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
