Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.83
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.41
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.2
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.69
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.01
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.81
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.88
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.21
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.03
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.91
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.46
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.57
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.18
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.28
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
