Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.14
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.27
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.13
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.82
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.87
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.78
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.85
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.86
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.22
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.01
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.32
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.54
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.7
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.35
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.52
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.51
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.37
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.22
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.85
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
