Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.87
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.72
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.47
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.68
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.34
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.3
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.1
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.58
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.87
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.63
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.51
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.61
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.49
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.03
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.39
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.54
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.24
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.61
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
