Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.93
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.06
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-24.78
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.92
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.24
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.7
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.81
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.54
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.59
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.44
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.73
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.29
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.99
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.24
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.06
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.72
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.4
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.74
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.49
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.94
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
