Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.3
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.44
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.48
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.56
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.31
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.94
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.74
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.71
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.13
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.08
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.57
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.04
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.1
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.39
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.35
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.38
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.62
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.77
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.83
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.04
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.51
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.75
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.91
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
